Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.79
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.79
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.63
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,67.1
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.0
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,115.3
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.5
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
310197,Glass House Lane,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.48
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.86
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.51
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.5
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.7
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.6
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.33
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
310197,Glass House Lane,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.07
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.13
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.89
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.16
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,74.8
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.3
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.7
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.0
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.64
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
310197,Glass House Lane,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.12
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.09
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.28
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,83.7
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.5
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.0
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.4
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.1
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
310197,Glass House Lane,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.11
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.29
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.94
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.51
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.7
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.2
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.9
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
310197,Glass House Lane,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.94
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.15
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.88
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.24
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,87.0
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.7
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.0
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,103.0
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,55.19
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
310197,Glass House Lane,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.72
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.75
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.69
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,88.0
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.8
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.5
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.1
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.29
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.03
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
310197,Glass House Lane,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.64
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.92
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.29
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.3
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.5
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.5
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.93
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
310197,Glass House Lane,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.83
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.51
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.48
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,99.3
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.5
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,172.4
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.4
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.27
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
310197,Glass House Lane,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.74
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,48.17
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.74
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,114.8
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.1
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,199.0
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.4
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,59.6
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
310197,Glass House Lane,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.24
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.03
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.78
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,140.2
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.1
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,226.5
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.7
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.83
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,69.68
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,171.9
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
310197,Glass House Lane,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.76
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.14
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.09
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,130.3
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,112.5
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.8
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
