Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.88
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.49
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
310197,Glass House Lane,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.23
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.48
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.92
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,126.9
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,114.9
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,205.3
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.19
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.56
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.4
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
310197,Glass House Lane,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.08
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.19
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.04
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,164.1
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,118.6
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,250.6
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.7
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.07
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,183.4
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
310197,Glass House Lane,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.06
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.65
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.56
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.41
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,119.7
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.8
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,210.3
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.0
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.59
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.13
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.19
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
310197,Glass House Lane,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.82
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.69
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.04
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,133.3
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.7
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,223.4
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.7
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,65.63
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
310197,Glass House Lane,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.92
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.89
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.46
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.9
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,132.6
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.5
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,227.2
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.7
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.89
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,64.54
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.0
310197,Glass House Lane,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.84
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,65.03
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.24
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,167.4
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.1
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,270.2
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.7
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,79.5
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,193.8
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
310197,Glass House Lane,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.18
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,63.25
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.74
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,156.9
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,153.0
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,262.2
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.64
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,185.3
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
310197,Glass House Lane,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.51
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.9
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.71
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,147.8
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,141.5
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,245.5
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.0
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,70.06
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.27
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,167.1
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
310197,Glass House Lane,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.87
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.32
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.17
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,140.2
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.4
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,247.1
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,127.2
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.37
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,71.36
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.1
310197,Glass House Lane,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.26
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,56.28
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.36
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,136.5
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.3
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,234.8
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.8
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.62
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.76
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,66.7
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.57
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
310197,Glass House Lane,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.78
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.53
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.61
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,123.3
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.4
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,211.6
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.7
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.82
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.46
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.56
