Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
310197,Glass House Lane,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.82
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.94
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.92
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,140.3
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,130.4
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.9
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,105.8
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.82
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
310197,Glass House Lane,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.33
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.98
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.2
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,123.7
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.7
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.9
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.75
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,70.31
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
310197,Glass House Lane,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.2
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,59.41
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.28
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,137.9
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.2
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,245.7
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.5
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.47
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,75.05
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,171.0
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
310197,Glass House Lane,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.63
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,64.25
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.88
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,167.2
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,149.9
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,265.7
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.5
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,80.05
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,201.2
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
310197,Glass House Lane,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.43
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.25
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.23
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,145.1
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.9
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,229.5
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.8
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.99
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.35
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
310197,Glass House Lane,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.86
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.35
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.43
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.62
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,132.7
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,124.8
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,222.7
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,98.2
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.13
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.04
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,157.3
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
310197,Glass House Lane,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.07
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,40.89
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.31
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.04
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,138.7
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,171.5
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,243.1
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.5
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.92
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.3
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
310197,Glass House Lane,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.32
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,41.57
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,51.98
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.48
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,125.7
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,174.3
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.0
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.0
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.88
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.47
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
310197,Glass House Lane,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.48
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,49.61
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.36
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,118.2
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,144.9
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,207.4
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.9
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.48
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
310197,Glass House Lane,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.6
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,58.6
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.25
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,143.3
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,157.5
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,244.3
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.8
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.81
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.16
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
310197,Glass House Lane,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.98
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,54.79
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.69
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,136.2
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.3
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.1
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.1
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.54
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
310197,Glass House Lane,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.83
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.91
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.33
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.38
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,139.6
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.6
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,239.5
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,107.2
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
