Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.96
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
310197,Glass House Lane,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.61
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.0
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,36.39
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,105.7
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.3
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,219.8
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,153.1
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.13
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.35
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
310197,Glass House Lane,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.39
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,57.22
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.79
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,124.2
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,131.9
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,236.2
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.8
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,67.73
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
310197,Glass House Lane,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.5
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.63
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.97
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,128.1
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.7
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.2
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,102.6
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.57
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.0
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.42
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.79
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
310197,Glass House Lane,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.31
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.64
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.1
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,136.9
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.2
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,230.5
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,94.1
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.03
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.39
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.04
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
310197,Glass House Lane,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,29.53
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,74.34
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.94
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,192.6
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,123.9
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,308.0
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.5
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.98
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,90.53
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,218.8
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.3
310197,Glass House Lane,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.85
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.69
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.43
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.37
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,123.8
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,159.2
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.6
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.1
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.39
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.22
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,68.79
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
310197,Glass House Lane,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.56
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,50.41
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.66
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,116.1
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.4
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,209.1
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.9
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.76
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.86
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.25
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
310197,Glass House Lane,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.39
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,61.48
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.6
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,165.9
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.3
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,256.2
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,88.7
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.76
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.18
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,210.8
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
310197,Glass House Lane,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,27.5
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.31
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.31
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,135.5
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,117.1
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,228.6
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,99.3
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,69.74
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
310197,Glass House Lane,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.34
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,67.34
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.12
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,168.6
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,121.9
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,279.6
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,122.7
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.24
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,187.9
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.1
310197,Glass House Lane,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.56
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,60.83
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.71
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,148.8
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.4
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,253.8
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,116.3
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.87
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
