Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.82
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,76.19
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,175.7
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
310197,Glass House Lane,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.75
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.29
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.76
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,104.3
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.0
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,184.2
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.94
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.52
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
310197,Glass House Lane,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.92
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.57
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.53
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,167.5
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,174.0
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,121.0
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.97
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.94
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
310197,Glass House Lane,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.12
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.67
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.35
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,113.7
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,154.2
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.5
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.0
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.91
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.72
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
310197,Glass House Lane,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,38.37
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,55.71
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.02
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,142.5
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,160.3
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,231.1
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,86.8
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.8
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,54.58
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.35
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,198.0
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
310197,Glass House Lane,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.46
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,42.56
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.44
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,120.2
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,119.9
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,178.7
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.0
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.49
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.43
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
310197,Glass House Lane,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.2
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.06
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.31
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,116.9
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.5
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.7
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.21
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.36
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,55.02
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
310197,Glass House Lane,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.2
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.43
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.4
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,112.8
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.2
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.9
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.22
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.06
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
310197,Glass House Lane,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.27
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.49
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.55
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,95.4
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.8
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.5
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.21
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
310197,Glass House Lane,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.96
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.31
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.25
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,99.1
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.2
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.2
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.1
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
310197,Glass House Lane,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.18
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.58
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,89.6
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.9
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.2
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.65
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
310197,Glass House Lane,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.54
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.27
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,98.1
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.7
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.8
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.37
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.42
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
310197,Glass House Lane,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.9
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.79
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,107.1
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.6
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
