Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.79
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
310197,Glass House Lane,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.05
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.15
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.3
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,80.6
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.5
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.8
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.96
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.75
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
310197,Glass House Lane,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.28
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,96.9
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.0
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.2
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.98
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.51
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
310197,Glass House Lane,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.6
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.32
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.38
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,102.8
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,126.3
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.53
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.81
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
310197,Glass House Lane,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.31
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,90.3
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.8
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
310197,Glass House Lane,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.65
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.25
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.0
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.1
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
310197,Glass House Lane,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.03
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.73
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,76.2
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.8
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.6
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.78
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
310197,Glass House Lane,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.9
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,73.0
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.1
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.98
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
310197,Glass House Lane,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.09
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.49
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,86.6
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.0
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
310197,Glass House Lane,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.97
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.14
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,95.3
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.9
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.1
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
310197,Glass House Lane,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.48
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.7
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.4
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
310197,Glass House Lane,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.86
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,116.8
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.5
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
