Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.86
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
310197,Glass House Lane,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.39
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.91
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,117.4
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,158.6
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
310197,Glass House Lane,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.99
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.87
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,88.7
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.1
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.6
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.2
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.78
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,56.4
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.9
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.45
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
310197,Glass House Lane,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.16
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.53
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,104.0
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.5
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
310197,Glass House Lane,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.44
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.76
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,98.8
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.3
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,127.9
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.24
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
310197,Glass House Lane,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.24
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.04
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,101.7
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.7
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,130.2
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.43
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.7
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
310197,Glass House Lane,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.42
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.06
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.24
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,108.2
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,104.1
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,160.1
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.82
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
310197,Glass House Lane,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.89
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.17
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,108.9
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.4
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,146.9
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.57
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.02
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
310197,Glass House Lane,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.63
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.27
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.69
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,83.9
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,113.1
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.2
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.0
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.5
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.35
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
310197,Glass House Lane,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.91
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.82
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.19
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,72.6
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.4
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.6
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.7
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
310197,Glass House Lane,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.42
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.82
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.88
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,87.7
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.4
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.8
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.0
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
310197,Glass House Lane,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.98
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.69
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.22
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,79.1
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.3
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.8
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.58
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,56.2
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
310197,Glass House Lane,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.83
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.83
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.49
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,88.0
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.2
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,134.8
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.6
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
