Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.8
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,61.4
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.6
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.95
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.84
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.36
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
310197,Glass House Lane,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.16
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.24
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.0
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.2
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.5
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.8
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.47
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.7
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.14
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.19
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
310197,Glass House Lane,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.49
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.86
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.4
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,112.0
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.3
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,166.1
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,85.7
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.55
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
310197,Glass House Lane,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.72
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.09
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.84
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,93.4
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.0
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,150.5
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.1
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.19
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
310197,Glass House Lane,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.23
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.31
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,97.5
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,159.5
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.0
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
310197,Glass House Lane,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.93
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.69
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,92.4
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,137.6
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.07
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
310197,Glass House Lane,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.19
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.33
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.12
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,89.4
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.1
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.12
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
310197,Glass House Lane,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.97
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.6
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.26
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,75.9
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.6
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,120.9
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.0
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.11
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
310197,Glass House Lane,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.06
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.23
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.9
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,128.2
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.5
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,195.9
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.8
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.01
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.83
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
310197,Glass House Lane,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.52
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.81
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.64
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,89.5
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.4
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.4
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.9
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.22
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
310197,Glass House Lane,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.58
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,34.22
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.11
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,78.9
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.5
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,143.9
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,101.7
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.39
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
310197,Glass House Lane,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,31.37
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.14
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.01
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.2
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,133.6
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,132.5
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,119.5
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
