Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.61
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.19
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
310197,Glass House Lane,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,33.76
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.87
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.03
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,67.4
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,140.0
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,109.1
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.1
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,49.29
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
310197,Glass House Lane,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,34.07
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.21
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.69
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.3
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,143.2
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,136.8
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.2
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.16
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.08
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.81
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.71
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
310197,Glass House Lane,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.21
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.07
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.05
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,70.1
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,126.8
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.2
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,74.9
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.5
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.5
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
310197,Glass House Lane,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.68
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.0
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.9
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,79.8
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,137.6
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,139.2
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.9
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.47
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.83
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.86
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
310197,Glass House Lane,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.06
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.45
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.09
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,77.0
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,155.7
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.1
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,100.3
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.33
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.99
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
310197,Glass House Lane,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.07
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.63
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.92
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,82.5
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,163.9
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.0
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.6
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.38
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.97
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
310197,Glass House Lane,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,37.21
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.41
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.16
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,86.2
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,156.1
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,149.3
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.41
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.45
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.8
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
310197,Glass House Lane,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.45
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.17
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.31
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.5
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,136.2
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,165.5
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.3
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.45
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.54
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.65
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.01
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
310197,Glass House Lane,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.44
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,43.29
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,45.16
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.34
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,94.6
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,179.5
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,189.4
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.2
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.87
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.9
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,66.8
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,61.62
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
310197,Glass House Lane,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.73
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,37.23
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.5
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,85.1
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.9
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,155.3
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.3
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.15
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.4
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.45
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.42
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
310197,Glass House Lane,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,36.52
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,39.39
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.38
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,80.1
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,152.1
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,163.9
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.7
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.36
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.63
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.6
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.49
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,50.84
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.81
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
310197,Glass House Lane,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,39.65
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,38.59
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.4
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,104.2
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,164.6
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,161.6
