Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.8
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.7
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.24
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.31
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
310197,Glass House Lane,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.6
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,41.97
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.67
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,99.0
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.6
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,173.6
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,84.2
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.18
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
310197,Glass House Lane,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.4
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,53.06
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.52
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,129.0
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,102.9
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,218.5
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.6
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,70.73
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,164.3
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
310197,Glass House Lane,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.0
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,30.82
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,47.75
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,123.1
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,129.8
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,197.6
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.2
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,62.39
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
310197,Glass House Lane,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.28
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.89
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,44.14
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.5
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,103.2
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.6
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,183.8
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.6
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.56
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
310197,Glass House Lane,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.5
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,36.92
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.59
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,82.2
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,107.6
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,153.4
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,78.6
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.61
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.26
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
310197,Glass House Lane,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.04
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.95
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,35.18
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.64
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.6
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.3
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,147.9
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,82.8
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.59
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.52
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,50.67
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
310197,Glass House Lane,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.76
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.09
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.95
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,78.5
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.9
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,135.1
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,76.8
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.74
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.54
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
310197,Glass House Lane,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.92
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.17
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.57
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.23
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,118.8
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.5
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
310197,Glass House Lane,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.63
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.62
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.67
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.5
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.8
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.0
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.96
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
310197,Glass House Lane,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.86
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.5
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.34
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.7
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.14
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.1
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.1
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.5
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.5
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.48
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,39.32
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
310197,Glass House Lane,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.58
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,28.24
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.38
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,84.3
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,120.8
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.7
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.53
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
