Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.52
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
310197,Glass House Lane,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.58
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.09
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,81.8
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,87.0
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.3
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
310197,Glass House Lane,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.45
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.33
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,87.1
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.7
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,141.5
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.7
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.33
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
310197,Glass House Lane,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.31
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,33.4
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.96
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,84.8
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.8
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,140.1
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.0
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.34
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
310197,Glass House Lane,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.24
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.84
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.52
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,72.7
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.4
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,124.7
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
310197,Glass House Lane,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.0
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.83
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.69
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.7
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.2
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.35
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
310197,Glass House Lane,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.07
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.43
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.8
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.4
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
310197,Glass House Lane,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.96
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.14
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.9
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.1
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.4
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.97
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
310197,Glass House Lane,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.76
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.73
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.89
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.4
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.4
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.7
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
310197,Glass House Lane,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.49
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.66
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.4
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.2
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
310197,Glass House Lane,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.98
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.94
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.91
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.96
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.1
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.2
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.17
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
310197,Glass House Lane,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.6
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.25
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.48
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.9
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
310197,Glass House Lane,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.04
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.19
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.01
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.41
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
