Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.6
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.6
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.3
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.47
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
310197,Glass House Lane,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.06
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.31
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.0
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.8
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
310197,Glass House Lane,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.57
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.37
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.0
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
310197,Glass House Lane,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.22
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.08
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.1
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.3
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.7
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
310197,Glass House Lane,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.3
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.17
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,64.5
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.8
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.26
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.47
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
310197,Glass House Lane,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.78
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.04
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,92.2
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,110.1
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.5
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.47
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.84
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
310197,Glass House Lane,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.01
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.23
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,71.7
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.9
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.64
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.28
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
310197,Glass House Lane,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.71
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.53
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.09
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,75.8
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,119.8
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.66
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
310197,Glass House Lane,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.67
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.81
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.8
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,117.9
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.87
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.13
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
310197,Glass House Lane,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.44
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.84
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.22
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.28
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.22
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,67.8
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.3
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,112.8
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.79
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
310197,Glass House Lane,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.15
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.63
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.37
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.9
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,75.3
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,90.8
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.7
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.2
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.19
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,37.96
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
310197,Glass House Lane,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.23
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.94
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.61
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.85
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.01
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.79
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,101.8
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.3
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
