Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.76
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
310197,Glass House Lane,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-5.12
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,26.4
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,28.78
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.61
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.5
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,111.2
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,122.3
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
310197,Glass House Lane,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.67
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.76
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.35
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,70.2
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,108.4
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,116.2
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.52
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.42
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
310197,Glass House Lane,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.0
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.63
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,25.93
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.18
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.07
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,71.9
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,109.3
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.2
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.5
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
310197,Glass House Lane,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.66
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,31.22
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.76
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,80.2
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,135.9
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,131.5
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
310197,Glass House Lane,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,35.45
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,32.88
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.44
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,90.3
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,146.9
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,138.0
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.8
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.49
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.51
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.72
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
310197,Glass House Lane,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,32.54
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,40.18
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.48
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,105.3
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,134.8
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,168.4
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.1
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.45
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
310197,Glass House Lane,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.59
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.8
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.99
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.37
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
310197,Glass House Lane,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.16
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.3
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.56
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.81
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
310197,Glass House Lane,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.16
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.17
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.6
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.5
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.06
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
310197,Glass House Lane,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
