Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.28
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.88
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.11
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
310197,Glass House Lane,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.91
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.28
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,15.6
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.8
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.2
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.4
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
310197,Glass House Lane,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.32
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.72
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.62
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.42
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
310197,Glass House Lane,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.89
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.06
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.3
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.3
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.22
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.1
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.6
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
310197,Glass House Lane,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.59
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.31
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.46
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.88
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.1
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
310197,Glass House Lane,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.94
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.73
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
310197,Glass House Lane,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.29
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.24
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.23
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.79
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.12
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
