Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
310197,Glass House Lane,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.54
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.12
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.9
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.57
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
310197,Glass House Lane,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.11
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.16
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.31
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.17
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,36.7
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
310197,Glass House Lane,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.74
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.74
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.95
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
310197,Glass House Lane,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.2
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.53
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.84
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.2
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.38
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.55
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.64
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
310197,Glass House Lane,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.91
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.09
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.2
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.45
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.7
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.59
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.12
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,78.9
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.1
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.24
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
310197,Glass House Lane,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.66
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.07
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.43
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.6
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.82
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.59
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.39
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.8
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.7
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.08
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
310197,Glass House Lane,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.52
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.16
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.81
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.4
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.67
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.43
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.2
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
