Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.84
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
310197,Glass House Lane,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.73
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.15
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.21
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.72
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.42
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.95
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,91.8
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,122.6
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.47
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
310197,Glass House Lane,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.34
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.85
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.86
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.23
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.5
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.4
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.53
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,92.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,121.3
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.67
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
310197,Glass House Lane,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.76
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.66
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.45
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.6
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,73.7
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.54
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
310197,Glass House Lane,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.83
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.76
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.67
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.6
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.75
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.7
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.87
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.6
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,36.7
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
310197,Glass House Lane,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.51
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.82
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.7
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.02
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.51
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.91
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.9
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.76
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
310197,Glass House Lane,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.57
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.08
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.35
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.8
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
310197,Glass House Lane,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.34
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.37
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.22
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.1
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.3
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.6
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.85
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.78
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.21
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
