Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.64
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.46
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.2
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
310197,Glass House Lane,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.44
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.73
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.12
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,39.6
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.4
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.5
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.38
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.2
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.55
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.95
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.03
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,57.9
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
310197,Glass House Lane,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.06
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.56
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.34
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.2
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.12
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.83
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.66
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.05
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.57
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.1
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.7
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.7
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.77
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
310197,Glass House Lane,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.28
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.49
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.48
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.7
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.86
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.12
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.3
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,74.8
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.0
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.9
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.25
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
310197,Glass House Lane,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.04
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.37
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.59
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.21
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.38
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.28
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.3
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.27
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
310197,Glass House Lane,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.68
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.76
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.27
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,38.3
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.1
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,69.3
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.46
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.68
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.6
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.44
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,58.7
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.2
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.5
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
310197,Glass House Lane,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.21
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.12
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.16
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.3
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.73
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.85
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.7
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.15
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,74.0
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.6
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.39
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
310197,Glass House Lane,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.95
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.14
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.01
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.2
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.01
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.04
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.7
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
