Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.97
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.34
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,63.8
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
310197,Glass House Lane,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.4
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.85
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.6
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,34.6
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,64.5
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.1
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.57
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.74
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.4
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.91
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.2
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.76
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
310197,Glass House Lane,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.36
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.83
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.5
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.0
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.76
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
310197,Glass House Lane,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.32
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.89
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.35
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.5
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.9
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.68
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.07
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.4
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.44
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.99
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
310197,Glass House Lane,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.08
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.32
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.68
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,43.2
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.7
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.44
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.16
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.52
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.14
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
310197,Glass House Lane,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.07
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.98
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.28
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.16
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.28
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.64
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.1
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.34
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
310197,Glass House Lane,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.6
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.93
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.1
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.62
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.82
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
310197,Glass House Lane,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.14
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.93
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.8
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.39
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.27
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.29
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.3
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
