Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.44
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.3
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.4
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
310197,Glass House Lane,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.78
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.11
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.19
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.7
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.5
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.7
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.81
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.17
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.3
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.73
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.1
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.87
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
310197,Glass House Lane,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.68
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.24
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.72
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.95
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.29
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,45.2
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.1
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.82
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,63.3
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.8
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
310197,Glass House Lane,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.97
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.3
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.3
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.5
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.9
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.54
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.5
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.2
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.65
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.02
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.5
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
310197,Glass House Lane,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.19
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.03
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.57
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.2
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.86
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.09
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.26
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.2
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.1
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
310197,Glass House Lane,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.59
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.48
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.64
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.5
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.94
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.83
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.67
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.57
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.67
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,70.4
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.9
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
310197,Glass House Lane,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.95
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.37
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.46
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.7
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.36
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.23
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
310197,Glass House Lane,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.47
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.05
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.29
