Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.2
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.8
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.1
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.07
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.17
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.82
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
310197,Glass House Lane,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.32
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.62
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.03
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.3
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.95
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.69
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,41.7
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
310197,Glass House Lane,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.36
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.98
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.3
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.7
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,52.5
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.97
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.56
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,43.4
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.83
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.8
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.4
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.64
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
310197,Glass House Lane,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.11
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.31
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.87
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,54.2
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.5
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.19
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.81
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.11
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,34.7
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
310197,Glass House Lane,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.17
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.86
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.38
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,40.4
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,61.4
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.8
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.3
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,50.8
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.6
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
310197,Glass House Lane,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.2
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.8
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.7
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,17.41
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,47.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,73.9
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.5
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,43.3
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.3
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
310197,Glass House Lane,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.84
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.87
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,17.66
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,40.1
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.8
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,55.2
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,73.7
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.75
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.23
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
