Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
310197,Glass House Lane,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.91
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.28
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.17
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,45.2
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,57.2
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,67.8
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.6
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.32
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.75
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
310197,Glass House Lane,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.09
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.62
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.33
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.9
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.7
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.3
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.7
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.89
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.62
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
310197,Glass House Lane,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.42
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.18
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.61
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,47.6
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.3
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.19
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
310197,Glass House Lane,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.8
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.57
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.46
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.2
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.6
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.5
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.45
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.2
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.66
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.16
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
310197,Glass House Lane,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.06
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.04
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.7
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.14
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.65
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
310197,Glass House Lane,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.3
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.55
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.56
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.08
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.45
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.15
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310197,Glass House Lane,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.78
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.58
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.1
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.26
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.61
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.57
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.7
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
