Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
310197,Glass House Lane,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.29
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.1
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.26
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.84
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
310197,Glass House Lane,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.3
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.4
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.51
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.9
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310197,Glass House Lane,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.18
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.13
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.5
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.54
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.71
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.1
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.24
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310197,Glass House Lane,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.79
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.04
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-11.35
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.12
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.5
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.71
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
310197,Glass House Lane,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.57
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.4
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.4
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.9
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.41
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.73
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310197,Glass House Lane,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.65
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.94
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.95
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.5
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.1
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.46
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.05
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.84
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
310197,Glass House Lane,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.82
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.73
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.95
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.23
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.19
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
