Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.44
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
310197,Glass House Lane,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.29
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.04
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.19
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-10.22
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.13
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.2
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.3
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.49
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
310197,Glass House Lane,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.91
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.3
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.72
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.46
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
310197,Glass House Lane,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.65
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.65
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.92
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.4
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.45
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.49
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,61.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
310197,Glass House Lane,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.91
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.9
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.76
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.53
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.1
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
310197,Glass House Lane,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.35
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.17
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.57
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.8
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.2
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.86
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.61
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.05
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.55
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
310197,Glass House Lane,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.2
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.97
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.13
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.64
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.39
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
310197,Glass House Lane,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.05
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.19
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.58
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.71
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
