Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.36
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.16
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
310197,Glass House Lane,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.54
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.43
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.76
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.09
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.9
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
310197,Glass House Lane,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.71
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.44
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.01
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.64
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.45
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
310197,Glass House Lane,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.62
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,-0.08
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.22
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.75
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.09
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.26
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.7
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.81
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,33.2
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
310197,Glass House Lane,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,-0.31
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.12
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.52
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.05
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.94
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,38.5
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.1
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.49
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.71
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.96
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.23
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
310197,Glass House Lane,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.84
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.42
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.3
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.9
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.5
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,11.62
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,50.8
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.1
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310197,Glass House Lane,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.14
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.19
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.4
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.1
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.5
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.55
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.22
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.9
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
310197,Glass House Lane,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.94
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.94
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.3
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
