Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.94
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
310197,Glass House Lane,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.52
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.82
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.15
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.85
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
310197,Glass House Lane,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.15
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.83
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,38.1
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,56.5
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.02
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.32
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,82.4
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.6
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.6
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
310197,Glass House Lane,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.97
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,17.69
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.17
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,51.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,73.5
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.55
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.85
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
310197,Glass House Lane,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.23
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.48
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.6
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.1
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.96
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.83
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.17
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
310197,Glass House Lane,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.32
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.94
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,33.8
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.1
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.1
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.74
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.6
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
310197,Glass House Lane,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.89
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.11
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.5
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.8
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.6
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.44
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
310197,Glass House Lane,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.62
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.74
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.1
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
