Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.23
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.3
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.7
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
310197,Glass House Lane,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.34
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.71
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.71
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,47.3
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.7
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.5
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.17
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.61
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.5
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
310197,Glass House Lane,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.69
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.37
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.68
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,58.3
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
310197,Glass House Lane,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.4
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.2
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.2
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.46
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,83.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.43
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
310197,Glass House Lane,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.16
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,16.51
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,72.7
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.85
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
310197,Glass House Lane,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.72
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.58
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.6
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.8
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
310197,Glass House Lane,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.03
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.8
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.89
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,16.5
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.87
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.75
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.85
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
