Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.22
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.94
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.56
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.5
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.84
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,62.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.8
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
310197,Glass House Lane,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.53
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.3
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.97
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.1
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.7
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.26
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.79
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,53.6
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.4
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
310197,Glass House Lane,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.92
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.26
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.75
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.4
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
310197,Glass House Lane,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.85
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.5
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.1
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.17
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
310197,Glass House Lane,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.31
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.48
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.9
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,33.3
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.6
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.1
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.71
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,59.5
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
310197,Glass House Lane,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.96
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.46
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.46
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,46.7
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.9
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.37
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.24
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.28
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.36
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,73.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
310197,Glass House Lane,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.7
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.31
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.42
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.9
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.2
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
