Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
310197,Glass House Lane,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.83
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.75
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.4
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.7
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.36
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.21
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.29
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.8
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
310197,Glass House Lane,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.5
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.89
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,53.9
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.66
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.51
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.26
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.4
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,54.9
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.19
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
310197,Glass House Lane,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.55
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.38
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.59
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.57
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.82
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.9
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
310197,Glass House Lane,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,17.25
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.04
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.97
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,70.3
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.8
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.05
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.51
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.1
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,32.7
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.09
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
310197,Glass House Lane,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.23
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.81
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.36
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.7
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.3
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.78
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.53
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.2
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.6
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
310197,Glass House Lane,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.4
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.46
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.84
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.9
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.4
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.75
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.32
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.3
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,49.4
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.78
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
310197,Glass House Lane,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.82
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.92
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.1
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.12
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.2
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
