Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
310197,Glass House Lane,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.42
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.06
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.49
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.73
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
310197,Glass House Lane,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.08
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.89
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.79
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.27
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
310197,Glass House Lane,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.37
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.73
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.95
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.01
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
310197,Glass House Lane,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.67
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.9
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.4
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.7
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.12
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.36
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.4
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
310197,Glass House Lane,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.25
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.61
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.12
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.6
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.97
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
310197,Glass House Lane,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.12
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.93
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.31
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,17.1
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
310197,Glass House Lane,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.63
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.79
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.8
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.1
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
