Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310197,Glass House Lane,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.53
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.69
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.46
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.6
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.1
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,33.2
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
310197,Glass House Lane,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.24
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,37.2
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.8
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310197,Glass House Lane,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.39
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.85
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.4
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.2
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.5
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.22
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.32
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.81
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310197,Glass House Lane,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.37
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.6
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.18
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.9
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.3
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
310197,Glass House Lane,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.59
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.51
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.85
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.51
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.36
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
310197,Glass House Lane,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.49
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.43
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.98
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
310197,Glass House Lane,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.39
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
