Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.49
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.42
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310197,Glass House Lane,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.62
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.28
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.56
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.99
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.74
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
310197,Glass House Lane,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.51
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.14
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.44
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.13
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310197,Glass House Lane,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.64
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.9
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
310197,Glass House Lane,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.5
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
310197,Glass House Lane,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.72
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.77
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.8
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310197,Glass House Lane,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.57
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.45
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.9
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,34.7
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310197,Glass House Lane,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
