Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,60.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.81
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.15
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.22
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310197,Glass House Lane,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.81
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.8
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
310197,Glass House Lane,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.03
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
310197,Glass House Lane,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.7
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.89
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310197,Glass House Lane,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.89
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.11
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,60.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
310197,Glass House Lane,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.55
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.96
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.94
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
310197,Glass House Lane,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.97
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.79
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,60.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
