Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
310197,Glass House Lane,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.42
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.01
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.2
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.86
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310197,Glass House Lane,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.16
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.15
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.99
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.02
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
310197,Glass House Lane,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.31
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.39
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.33
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.16
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310197,Glass House Lane,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.62
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.67
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.21
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310197,Glass House Lane,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.48
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.52
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.5
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.38
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
310197,Glass House Lane,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.34
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.15
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.3
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
310197,Glass House Lane,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.46
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.0
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.58
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
