Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.6
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.26
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.66
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.21
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.8
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.55
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
310197,Glass House Lane,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.78
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.94
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.88
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
310197,Glass House Lane,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.72
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.35
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.5
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.02
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.02
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
310197,Glass House Lane,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.27
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.49
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.07
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.86
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.93
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.27
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
310197,Glass House Lane,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.02
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.91
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.34
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.34
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.39
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
310197,Glass House Lane,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.24
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.85
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.36
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
310197,Glass House Lane,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.52
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.59
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.28
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.67
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
