Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
310197,Glass House Lane,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.09
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.18
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.28
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.68
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.72
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.58
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
310197,Glass House Lane,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.89
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.86
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.45
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.5
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.67
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.7
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.7
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,36.7
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
310197,Glass House Lane,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.33
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.06
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.12
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.36
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.65
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.96
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.33
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.21
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.47
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.8
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.03
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.32
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
310197,Glass House Lane,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.31
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.32
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.11
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.9
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.74
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.21
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.8
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.9
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
310197,Glass House Lane,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.89
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.01
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.5
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.5
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.85
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.96
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.9
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
310197,Glass House Lane,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,18.13
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.22
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.21
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,44.3
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,76.9
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.5
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.51
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.04
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
