Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.07
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.43
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.92
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
310197,Glass House Lane,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.22
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.42
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.68
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.53
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.67
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,72.7
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,36.7
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.37
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
310197,Glass House Lane,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.03
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,16.6
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.01
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,69.9
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.22
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.43
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.4
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.1
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
310197,Glass House Lane,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.93
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.85
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.24
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.79
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
310197,Glass House Lane,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.21
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.27
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.07
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.7
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.61
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.05
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.11
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.29
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.77
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
310197,Glass House Lane,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.53
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.87
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.62
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,33.6
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.4
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.98
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.93
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
310197,Glass House Lane,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.35
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.76
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.3
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.94
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.56
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.89
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,71.4
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
310197,Glass House Lane,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.48
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.51
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.05
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.6
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.55
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.4
