Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.79
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,57.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
310197,Glass House Lane,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.77
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.03
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.34
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.99
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.98
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.2
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
310197,Glass House Lane,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.76
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.56
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.97
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.76
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.67
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
310197,Glass House Lane,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.64
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.45
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.65
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.9
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.7
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.99
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.36
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.44
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
310197,Glass House Lane,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.83
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.65
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.55
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.75
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.9
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.37
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
310197,Glass House Lane,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.35
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.17
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.04
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.3
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.27
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
310197,Glass House Lane,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.05
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,15.29
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.22
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,39.1
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,67.4
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.6
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.3
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
310197,Glass House Lane,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.68
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.79
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.78
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.5
