Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.83
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.22
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,60.1
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
310197,Glass House Lane,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.32
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.33
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.22
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.4
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.78
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.94
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,86.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.1
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.8
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
310197,Glass House Lane,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.57
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.15
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.92
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,43.9
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.25
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.52
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.3
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
310197,Glass House Lane,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.38
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.6
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.71
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.07
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.4
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
310197,Glass House Lane,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.28
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.93
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.66
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.36
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.53
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.1
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.26
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.7
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.74
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
310197,Glass House Lane,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.11
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.75
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.05
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.31
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.5
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.22
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
310197,Glass House Lane,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.65
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.85
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.48
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.8
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.86
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.6
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.99
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.6
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
