Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
310197,Glass House Lane,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.23
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.1
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.37
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.59
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.5
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.7
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
310197,Glass House Lane,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.99
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.57
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.95
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.4
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.95
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.4
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
310197,Glass House Lane,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.02
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.53
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.57
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.7
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.6
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.35
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.02
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,59.8
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
310197,Glass House Lane,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.61
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.2
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,44.6
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,67.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.71
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.3
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
310197,Glass House Lane,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,16.43
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.53
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.53
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,46.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,69.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.79
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
310197,Glass House Lane,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.1
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.7
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.22
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.64
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.59
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.57
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.62
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.4
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.8
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
310197,Glass House Lane,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.73
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.86
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.05
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.9
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.11
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.02
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.5
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.6
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.62
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.77
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.9
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
