Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.97
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.15
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.07
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.6
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.24
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.13
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,39.9
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.37
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
310197,Glass House Lane,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.49
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.41
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,15.23
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,49.1
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,67.7
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.44
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.22
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,36.9
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.53
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.33
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.83
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,64.7
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.36
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.01
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.78
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
310197,Glass House Lane,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.57
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.34
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.3
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.43
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
310197,Glass House Lane,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.92
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.52
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.3
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.46
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.12
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.96
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,62.3
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.8
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.9
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,34.7
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
310197,Glass House Lane,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.11
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.89
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.44
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.85
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.05
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,54.3
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.1
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,34.6
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
310197,Glass House Lane,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.08
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.9
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.87
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.78
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
