Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
310197,Glass House Lane,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.41
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.49
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.15
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.66
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.44
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.52
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.92
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.11
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.19
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,47.4
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.46
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.5
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,34.3
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
310197,Glass House Lane,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.59
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.92
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.8
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.22
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.71
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
310197,Glass House Lane,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.29
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.09
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.25
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.99
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.18
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.3
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.7
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310197,Glass House Lane,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.54
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.24
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.45
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310197,Glass House Lane,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.4
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.8
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-10.21
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.1
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
310197,Glass House Lane,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.56
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.81
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-10.01
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.9
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
