Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.06
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
310197,Glass House Lane,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.13
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,41.8
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-9.63
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.67
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.71
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
310197,Glass House Lane,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.29
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.61
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.72
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.08
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.4
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
310197,Glass House Lane,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.37
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.24
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.36
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,35.2
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.38
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
310197,Glass House Lane,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.06
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.39
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.64
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.91
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.86
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.6
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310197,Glass House Lane,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,0.53
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.17
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.27
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.12
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,36.3
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.17
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.68
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.84
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.29
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.1
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.23
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.89
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.29
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.48
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
