Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,33.2
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310197,Glass House Lane,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,1.8
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.91
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.92
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.4
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.85
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.18
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.22
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.43
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.3
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.72
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.35
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.96
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.6
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.63
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.79
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.48
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.1
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.95
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.11
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.39
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.2
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.14
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,52.1
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.47
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
310197,Glass House Lane,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.12
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.56
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.78
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.87
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.06
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.1
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,32.7
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.66
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.88
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.19
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.81
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.48
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.66
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.91
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.34
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,23.1
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
