Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.45
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.49
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.3
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.2
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.86
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.13
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.71
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.25
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.96
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.86
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.68
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.23
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.77
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.24
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.85
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,32.4
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.37
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.9
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.63
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.7
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.8
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,32.4
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.59
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.66
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.04
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.74
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.41
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.2
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,51.6
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,32.4
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
310197,Glass House Lane,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.76
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.08
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.29
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.39
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.1
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.9
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.7
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.07
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.1
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.11
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.39
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
