Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.74
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.39
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.87
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.98
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,43.9
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310197,Glass House Lane,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.36
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.91
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.2
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.68
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.43
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
310197,Glass House Lane,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.56
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.35
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.43
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.19
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310197,Glass House Lane,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.48
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.87
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.32
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.13
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.4
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310197,Glass House Lane,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.37
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.8
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.19
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.26
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
310197,Glass House Lane,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.4
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.42
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.66
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.9
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.6
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.36
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.35
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.68
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.83
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.84
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.82
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,60.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.03
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.65
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,32.2
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
