Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
310197,Glass House Lane,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.31
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.89
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.61
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,60.0,N Current (RMS),A,15.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.07
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,32.2
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310197,Glass House Lane,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.24
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.49
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.18
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.68
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.94
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,45.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.36
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,32.2
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
310197,Glass House Lane,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.84
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.17
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.52
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.9
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.71
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.32
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,32.2
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
310197,Glass House Lane,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.57
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.19
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.12
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,60.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.06
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,32.2
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
310197,Glass House Lane,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.2
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.44
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,60.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.89
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.81
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.68
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,32.2
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
310197,Glass House Lane,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.2
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.16
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,60.0,N Current (RMS),A,37.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.82
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,32.2
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.72
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.6
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,60.0,N Current (RMS),A,37.6
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.87
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.82
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.8
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.61
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
