Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,32.1
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
310197,Glass House Lane,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.84
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,15.43
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.78
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,60.0,N Current (RMS),A,46.9
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,65.6
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,54.8
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.5
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,32.1
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
310197,Glass House Lane,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.7
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.5
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.15
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,60.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.9
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.96
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.37
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,57.6
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.6
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.34
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,32.1
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
310197,Glass House Lane,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.64
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.36
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.88
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,60.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.15
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.29
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.12
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.5
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,32.1
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
310197,Glass House Lane,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.94
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.69
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.14
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.4
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.1
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.3
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.18
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.1
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,13.79
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,33.7
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.4
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.63
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,47.7
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.62
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,32.1
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
310197,Glass House Lane,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.44
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.54
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.15
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.09
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,32.0
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.26
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,13.99
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.62
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,60.0,N Current (RMS),A,35.4
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.51
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.3
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,32.0
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
310197,Glass House Lane,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.18
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.66
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.07
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,8.02
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.06
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,22.3
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
