Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.35
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,32.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
310197,Glass House Lane,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.83
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.37
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.3
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.5
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.94
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.13
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,32.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
310197,Glass House Lane,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.66
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.1
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.59
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.91
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,62.4
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.3
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,32.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
310197,Glass House Lane,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.24
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.36
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.43
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.69
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.13
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.1
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,55.1
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,32.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.08
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
310197,Glass House Lane,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.05
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.96
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.91
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.24
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,7.51
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.3
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,14.71
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.7
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.7
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,75.4
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.4
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,32.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.18
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
310197,Glass House Lane,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.27
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.15
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.32
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.91
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,32.0
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
310197,Glass House Lane,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.03
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.87
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.97
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,60.0,N Current (RMS),A,14.8
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.7
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.05
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,32.1
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
310197,Glass House Lane,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.77
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.04
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,60.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.52
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.93
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.52
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
