Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,32.1
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
310197,Glass House Lane,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.76
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.2
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.7
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,60.0,N Current (RMS),A,26.6
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,44.2
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,32.1
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.06
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
310197,Glass House Lane,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.27
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.34
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.39
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,32.2
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
310197,Glass House Lane,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.6
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.48
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.21
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.48
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.74
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.55
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
310197,Glass House Lane,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.78
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.36
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.28
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.69
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.8
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,32.3
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
310197,Glass House Lane,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.99
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.39
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.51
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.05
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.31
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,32.4
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.32
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310197,Glass House Lane,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.82
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.76
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.75
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,60.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.32
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.2
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.75
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.3
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
310197,Glass House Lane,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.91
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.31
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.71
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.51
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.37
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
