Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,32.5
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
310197,Glass House Lane,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.01
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.93
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.66
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.11
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.47
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,32.6
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
310197,Glass House Lane,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.27
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.92
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,60.0,N Current (RMS),A,41.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,59.1
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.31
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.97
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.23
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,32.7
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
310197,Glass House Lane,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.75
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.87
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,60.0,N Current (RMS),A,24.2
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.3
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.28
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
310197,Glass House Lane,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.62
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.48
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.13
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.96
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,32.8
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.27
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.69
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.03
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.4
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.72
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,32.9
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.27
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
310197,Glass House Lane,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.6
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.89
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,33.0
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310197,Glass House Lane,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.74
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.32
