Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.22
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.26
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,33.1
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.5
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.54
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.61
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,33.2
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.46
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.14
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.5
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.51
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.62
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.13
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,60.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.9
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.64
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,33.3
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.74
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.95
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
310197,Glass House Lane,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.28
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.74
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.54
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,60.0,N Current (RMS),A,21.3
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.19
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,33.4
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.64
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.2
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,60.0,N Current (RMS),A,35.2
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.48
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.95
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.5
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,33.5
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
310197,Glass House Lane,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.4
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.18
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.26
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,60.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.05
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,33.6
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
