Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310197,Glass House Lane,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.19
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.45
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.18
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,60.0,N Current (RMS),A,10.3
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.53
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.88
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.4
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.4
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
310197,Glass House Lane,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.43
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.24
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,60.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.69
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310197,Glass House Lane,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.61
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.21
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.48
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,60.0,N Current (RMS),A,15.4
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.9
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.76
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
310197,Glass House Lane,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.52
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,60.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.72
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.1
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.68
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
310197,Glass House Lane,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.33
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.31
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.4
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.71
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.47
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.8
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.42
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.62
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.87
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,60.0,N Current (RMS),A,11.1
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.7
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.53
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.71
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.8
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.15
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,60.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.1
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.6
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.82
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
