Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
310197,Glass House Lane,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.17
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.44
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.56
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,60.0,N Current (RMS),A,11.5
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.61
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.95
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.64
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,60.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.02
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.76
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.66
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.53
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.26
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.57
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.81
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,60.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.42
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.83
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.84
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,60.0,N Current (RMS),A,12.5
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.18
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.02
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
310197,Glass House Lane,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.98
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.36
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.17
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.11
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.6
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.1
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.04
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,37.2
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
310197,Glass House Lane,2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.97
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.15
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,60.0,N Current (RMS),A,13.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.38
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.08
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.56
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
310197,Glass House Lane,2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.1
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.51
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.52
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,60.0,N Current (RMS),A,13.8
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.6
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.53
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.28
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.27
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
