Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.23
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
310197,Glass House Lane,2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.12
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.77
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.62
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,60.0,N Current (RMS),A,14.9
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.22
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.59
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
310197,Glass House Lane,2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.48
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.67
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.78
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,60.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,20.7
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.16
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.23
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
310197,Glass House Lane,2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.04
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.08
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.3
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,60.0,N Current (RMS),A,16.2
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.14
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.34
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.66
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,37.7
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
310197,Glass House Lane,2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.11
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.36
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.03
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.4
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.49
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.68
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.94
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
310197,Glass House Lane,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.66
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.3
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.64
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,60.0,N Current (RMS),A,17.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,32.7
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.4
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.38
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.58
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
310197,Glass House Lane,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.92
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.12
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,21.5
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.59
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.59
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
310197,Glass House Lane,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.14
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.65
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.36
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,60.0,N Current (RMS),A,27.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,47.9
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.68
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.58
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
