Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
310197,Glass House Lane,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.91
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.35
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.95
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.49
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.7
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.4
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.93
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.67
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.94
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.9
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,38.2
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
310197,Glass House Lane,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.47
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.08
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.08
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.43
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,38.3
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
310197,Glass House Lane,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.22
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.07
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.09
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,60.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.75
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.8
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,38.4
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
310197,Glass House Lane,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.31
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.98
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.63
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.1
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.96
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.1
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.07
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.1
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,38.4
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
310197,Glass House Lane,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.87
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.43
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.83
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.9
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.23
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.16
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.25
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.7
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,38.5
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.63
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
310197,Glass House Lane,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.07
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.58
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.34
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.82
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,56.6
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.2
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,38.5
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
310197,Glass House Lane,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.75
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.75
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.35
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.4
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.9
