Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.05
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.43
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.27
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,38.5
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
310197,Glass House Lane,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,8.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.69
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.29
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.93
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.72
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,67.1
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,38.6
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
310197,Glass House Lane,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.78
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.16
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.49
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,60.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,60.5
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.1
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.61
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,15.04
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.1
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.32
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.7
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,76.5
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.5
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,38.6
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
310197,Glass House Lane,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,17.99
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.94
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.8
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,60.0,N Current (RMS),A,41.5
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,75.3
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.47
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.63
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.84
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.84
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,75.0
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.5
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,38.6
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
310197,Glass House Lane,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.44
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.74
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.55
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,60.0,N Current (RMS),A,32.5
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,40.6
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.1
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,59.4
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.43
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.19
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.66
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.3
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,63.4
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.0
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,38.6
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
310197,Glass House Lane,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.17
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.8
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.47
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,60.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.7
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.25
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.82
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.65
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.2
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.71
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,69.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.8
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,38.6
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
310197,Glass House Lane,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.59
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.38
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.19
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,60.0,N Current (RMS),A,26.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,45.7
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.13
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.68
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.75
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.91
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.37
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,79.1
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.9
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,38.6
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
