Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
310197,Glass House Lane,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.26
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.01
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.57
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.91
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,60.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,46.1
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.41
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.41
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.06
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.49
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,71.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.3
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,38.6
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.53
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
310197,Glass House Lane,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,18.06
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.38
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.96
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,60.0,N Current (RMS),A,39.3
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,74.2
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.32
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.06
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.78
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,66.3
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,38.5
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.46
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
310197,Glass House Lane,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.53
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.14
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.8
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.15
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,60.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,56.3
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.37
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.86
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.41
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,86.3
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.2
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,38.5
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.19
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
310197,Glass House Lane,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,11.64
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.12
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.81
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.5
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,50.3
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.41
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.65
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.8
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.9
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.27
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,72.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,38.5
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
310197,Glass House Lane,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.25
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,17.8
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.24
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.71
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,60.0,N Current (RMS),A,39.4
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,73.9
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,37.3
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.21
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.43
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.62
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.05
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.07
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,108.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,139.9
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,38.4
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.99
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.97
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
310197,Glass House Lane,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,12.27
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.83
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.13
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,60.0,N Current (RMS),A,22.4
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,51.1
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,38.8
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.31
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.51
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.38
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.28
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,104.4
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.8
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,38.3
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.25
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
310197,Glass House Lane,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.93
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.21
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.08
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,51.6
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,54.7
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.77
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.71
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.45
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.66
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,111.1
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,143.2
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,38.2
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
