Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.72
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
310197,Glass House Lane,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.03
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,14.73
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.03
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,60.0,N Current (RMS),A,29.9
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,38.4
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,62.2
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.71
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.64
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.06
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.78
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,87.4
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.8
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.6
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.2
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
310197,Glass House Lane,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.57
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.66
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.96
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,60.0,N Current (RMS),A,21.5
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.7
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,41.8
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.2
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.12
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.8
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.49
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,79.0
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.2
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,38.1
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
310197,Glass House Lane,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.23
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,13.06
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.72
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.99
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,60.0,N Current (RMS),A,33.4
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,57.4
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.1
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.84
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.38
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.77
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,68.7
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.2
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
310197,Glass House Lane,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,15.81
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.8
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.12
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,60.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,40.5
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.11
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.66
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.03
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.32
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.06
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.54
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,73.1
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.3
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,38.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.93
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
310197,Glass House Lane,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.17
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.94
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.4
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.39
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.35
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.54
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.7
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.77
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
310197,Glass House Lane,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,17.74
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.43
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.01
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,60.0,N Current (RMS),A,44.3
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,73.8
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.55
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.49
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.41
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.64
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,37.9
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
310197,Glass House Lane,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.38
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.7
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.77
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,60.0,N Current (RMS),A,23.9
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,44.1
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.1
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.49
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.24
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.1
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.74
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,54.4
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
