Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
310197,Glass House Lane,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.97
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.62
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.82
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.7
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.5
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.14
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.34
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.14
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,53.4
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.8
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,37.8
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
310197,Glass House Lane,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.38
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.68
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.4
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.2
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,32.1
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,37.5
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.45
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.35
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.32
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,37.7
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
310197,Glass House Lane,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.46
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.85
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.24
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.82
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.2
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.22
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.47
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.63
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.34
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.49
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.81
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.9
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.8
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,37.6
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.86
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
310197,Glass House Lane,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.45
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.24
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.9
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,60.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,42.4
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.43
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.18
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.22
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.83
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,37.5
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.97
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
310197,Glass House Lane,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,10.04
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,9.04
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.09
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,60.0,N Current (RMS),A,21.6
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,42.6
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,43.7
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.67
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.71
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.7
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.8
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.9
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,37.4
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
310197,Glass House Lane,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,14.94
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.11
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.08
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,60.0,N Current (RMS),A,34.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,63.8
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,34.9
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.83
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.07
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.55
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.69
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.9
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,37.3
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
310197,Glass House Lane,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.39
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.67
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,10.8
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.3
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.32
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.09
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
