Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.12
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.2
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,37.1
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.4
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
310197,Glass House Lane,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.73
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.78
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.17
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,13.13
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,60.0,N Current (RMS),A,28.9
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,55.8
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.78
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.07
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.1
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,37.8
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.3
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.21
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,95.7
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.8
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,37.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.51
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
310197,Glass House Lane,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,1.05
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.14
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.18
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,17.76
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,60.0,N Current (RMS),A,43.9
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.59
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.5
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.53
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.21
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,75.8
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.6
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,36.8
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
310197,Glass House Lane,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.61
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.9
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,12.39
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,14.26
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,60.0,N Current (RMS),A,30.8
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,52.1
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.05
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.88
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.79
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,42.8
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.4
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.1
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.1
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,36.7
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.6
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
310197,Glass House Lane,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.72
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.79
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,12.8
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,60.0,N Current (RMS),A,30.6
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,54.6
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.97
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.58
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.58
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.9
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.66
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,36.6
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
310197,Glass House Lane,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.69
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.31
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.09
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.33
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.5
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,31.3
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.8
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.16
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.29
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.3
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.4
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,36.5
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
310197,Glass House Lane,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,9.86
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,4.44
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.08
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,41.9
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.9
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.73
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.48
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,46.1
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.5
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.15
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
310197,Glass House Lane,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.43
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.66
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.27
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.96
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,60.0,N Current (RMS),A,22.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,33.2
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.4
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.18
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.11
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,42.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
