Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.13
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.3
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,36.4
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.04
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
310197,Glass House Lane,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.73
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.7
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.81
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,10.48
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,60.0,N Current (RMS),A,30.9
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.1
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.15
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,48.3
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.2
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.2
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.03
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,36.3
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
310197,Glass House Lane,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.1
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.68
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.07
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.45
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,60.0,N Current (RMS),A,27.2
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,23.9
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.63
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.04
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.8
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.9
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.3
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,36.2
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
310197,Glass House Lane,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.84
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,8.01
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.4
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.8
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.4
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.8
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.79
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,49.6
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.6
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.9
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,36.1
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.68
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
310197,Glass House Lane,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.34
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.41
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.1
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.1
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,24.4
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.5
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.08
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.1
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,42.9
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.4
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,36.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
310197,Glass House Lane,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.42
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.46
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.78
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,60.0,N Current (RMS),A,20.4
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.3
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.17
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.57
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.54
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.57
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,45.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.6
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,35.9
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.87
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.92
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.75
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.42
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.05
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,60.0,N Current (RMS),A,19.4
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.1
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.66
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.75
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.43
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.5
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.5
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,35.8
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.82
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
310197,Glass House Lane,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.65
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.58
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,7.61
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,2.14
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,60.0,N Current (RMS),A,30.1
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,12.7
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.28
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.79
