Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.23
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.62
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.47
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,35.7
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.25
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
310197,Glass House Lane,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.56
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.98
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.98
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.06
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.8
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.13
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.97
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.76
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.6
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,35.6
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.05
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
310197,Glass House Lane,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.72
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.4
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.14
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,60.0,N Current (RMS),A,27.5
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,35.6
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.8
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.93
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.89
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,42.2
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.03
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,35.5
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
310197,Glass House Lane,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.51
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.1
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.37
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.83
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,60.0,N Current (RMS),A,19.2
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,16.2
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.48
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.61
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.57
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,44.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,35.4
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
310197,Glass House Lane,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.61
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.79
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.14
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,60.0,N Current (RMS),A,25.1
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.9
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.06
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.25
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,37.7
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.5
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,35.3
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
310197,Glass House Lane,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.75
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.39
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.55
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.02
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.91
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,60.0,N Current (RMS),A,21.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.6
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.7
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,1.08
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.86
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.95
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.3
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,35.2
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.04
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.47
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.09
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,3.83
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.47
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.55
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.88
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,33.3
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.9
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.18
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,35.1
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
310197,Glass House Lane,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.03
