Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.54
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.22
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,5.69
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,60.0,N Current (RMS),A,23.5
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,14.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,26.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.37
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.41
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.35
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,45.4
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.2
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,35.0
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310197,Glass House Lane,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.89
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.63
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.58
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.44
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,60.0,N Current (RMS),A,18.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.2
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,21.6
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.94
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.6
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,34.9
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310197,Glass House Lane,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.44
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.82
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.41
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.19
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,60.0,N Current (RMS),A,21.4
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,18.5
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,28.3
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.5
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.65
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.67
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,34.8
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
310197,Glass House Lane,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.57
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.5
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,1.05
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,4.11
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,60.0,N Current (RMS),A,18.2
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.5
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,9.9
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,20.3
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.17
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.38
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.98
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,34.7
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
310197,Glass House Lane,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.76
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.59
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,7.99
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,2.57
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.3
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,60.0,N Current (RMS),A,24.7
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,34.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,16.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,29.9
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.3
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.13
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310197,Glass House Lane,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.67
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.34
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,3.73
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,9.37
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,60.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,29.3
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,39.9
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.12
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.17
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,37.1
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,34.5
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
310197,Glass House Lane,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.79
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.92
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.5
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,7.26
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,60.0,N Current (RMS),A,20.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,26.4
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.3
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,31.5
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.76
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.03
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.8
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,34.4
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
