Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
310197,Glass House Lane,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.29
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.9
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,2.99
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,6.16
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,60.0,N Current (RMS),A,20.9
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,15.6
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,26.5
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,27.9
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.13
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.17
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.9
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.54
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,34.2
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
310197,Glass House Lane,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.02
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.45
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,60.0,L3 Active Power,kW,3.65
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,60.0,L2 Active Power,kW,17.15
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,60.0,N Current (RMS),A,53.2
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,60.0,L3 Current (RMS),A,17.7
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,60.0,L2 Current (RMS),A,76.8
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.3
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,34.1
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.55
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
310197,Glass House Lane,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.27
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.43
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,60.0,L3 Active Power,kW,6.39
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,60.0,L2 Active Power,kW,11.22
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,60.0,L1 Active Power,kW,8.43
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,60.0,N Current (RMS),A,32.7
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,60.0,L3 Current (RMS),A,28.7
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,60.0,L2 Current (RMS),A,49.9
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,60.0,L1 Current (RMS),A,35.9
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.08
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.63
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.94
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,35.9
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.04
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,34.0
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
310197,Glass House Lane,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.08
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.28
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,60.0,L2 Active Power,kW,5.49
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.35
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,60.0,N Current (RMS),A,27.1
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,60.0,L3 Current (RMS),A,23.8
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,60.0,L2 Current (RMS),A,25.2
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.29
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.19
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.42
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.1
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.29
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,33.9
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
310197,Glass House Lane,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.42
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.06
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.49
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,60.0,L3 Active Power,kW,5.45
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,60.0,L2 Active Power,kW,6.34
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,60.0,L1 Active Power,kW,15.9
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,60.0,N Current (RMS),A,38.2
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,60.0,L3 Current (RMS),A,24.9
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,60.0,L2 Current (RMS),A,27.6
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,60.0,L1 Current (RMS),A,65.2
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.02
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.62
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,9.47
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,40.6
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.1
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.2
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.86
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.8
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.1
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,33.8
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
310197,Glass House Lane,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-1.07
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,-0.02
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,0.38
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.88
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,60.0,L2 Active Power,kW,18.63
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,60.0,L1 Active Power,kW,19.8
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,60.0,N Current (RMS),A,60.7
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,60.0,L3 Current (RMS),A,22.5
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,60.0,L2 Current (RMS),A,80.6
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,60.0,L1 Current (RMS),A,81.1
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.06
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.93
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.14
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.28
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,38.9
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.6
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,33.7
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.79
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
310197,Glass House Lane,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,60.0,L3 Reactive Power,kVAR,-0.94
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,60.0,L2 Reactive Power,kVAR,0.04
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,60.0,L1 Reactive Power,kVAR,-0.19
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,60.0,L3 Active Power,kW,4.33
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,60.0,L2 Active Power,kW,15.19
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,60.0,L1 Active Power,kW,11.31
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,60.0,N Current (RMS),A,41.2
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,60.0,L3 Current (RMS),A,20.4
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,60.0,L2 Current (RMS),A,62.9
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,60.0,L1 Current (RMS),A,48.1
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.6
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.8
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.32
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.74
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.5
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
310197,Glass House Lane,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
